Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,239.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,203.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
