Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,156.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,236.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,311.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,345.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
