Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
