Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
