Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,249.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,170.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,76.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,209.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
