Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,281.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,104.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,260.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,195.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,213.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,188.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
