Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,464.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,345.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,370.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,227.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
