Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,203.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,168.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
