Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,190.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
