Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,301.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
