Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
