Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,484.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,84.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
