Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
