Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,180.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
