Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,149.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,361.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
