Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
