Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
