Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,453.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,178.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
