Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,237.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
