Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,155.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
