Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,412.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
