Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,193.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,142.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
