Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
