Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,169.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,202.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,73.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
