Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
