Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,225.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,270.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,153.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
