Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,260.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,289.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,251.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,257.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,291.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,10.3
