Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
