Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
