Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
