Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,164.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,202.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
