Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,278.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,462.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,198.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,280.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,271.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,315.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,286.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
