Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,351.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,327.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
