Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,178.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,209.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
