Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,257.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,366.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,220.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,272.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,271.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,253.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
