Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,188.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,319.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
