Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,179.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,269.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,218.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
