Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,213.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
