Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,311.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,273.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,243.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
