Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,165.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
