Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,100.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,97.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,82.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
