Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
