Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,190.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
