Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,327.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,225.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
