Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,93.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
