Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
