Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
