Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
