Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,275.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,189.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
