Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
