Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
