Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,189.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,379.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
