Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,73.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
