Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,90.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,88.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,100.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
