Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
