Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,156.0
