Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,312.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,70.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
