Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
