Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
