Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,185.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,206.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,233.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
