Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
