Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,166.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
