Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,167.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,158.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,150.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,191.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,209.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
