Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,193.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,179.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,267.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,197.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,318.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
